Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98859
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97769
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97699
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98956
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95972
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98282
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98666
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,163.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,172.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,172.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,197.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,198.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97296
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97885
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93121
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,98.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,98.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.06
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9281
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97241
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84054
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97778
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9808
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97934
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97852
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96497
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98404
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93448
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97385
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,162.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,163.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,185.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,186.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,163.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,163.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95874
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96231
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96161
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94754
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99713
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99466
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96448
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95038
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97952
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97482
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,6.81
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95373
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93939
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96143
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,136.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,161.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,162.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,190.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,190.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96905
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96341
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95023
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,61.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92868
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98956
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9588
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
