Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98135
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97943
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96451
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97479
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97382
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95706
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94144
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97498
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,145.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,163.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,159.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9808
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95685
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9364
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97485
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95627
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97516
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95389
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96115
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97647
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96356
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9856
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97369
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93518
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95023
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99673
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,156.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,157.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,143.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,143.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,182.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95398
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9563
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90451
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96649
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.76736
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95724
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9613
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98007
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96115
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98914
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98178
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91916
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9508
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,160.12
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,164.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,148.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,148.62
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,172.75
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,174.25
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96439
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95846
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96579
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.69
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-28.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90649
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9574
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.79284
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92984
