Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98666
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98071
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96033
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99573
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97452
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94946
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,122.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,123.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,182.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,182.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,169.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98004
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96664
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97528
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93558
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94617
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94284
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97986
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98184
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96973
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99002
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99527
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,88.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,89.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92175
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96756
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99277
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,141.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,141.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,179.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,179.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,237.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,238.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96622
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95065
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,77.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8977
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95688
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96768
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97336
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96371
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99167
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98663
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89987
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96716
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99637
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,184.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,193.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,231.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,232.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98688
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94195
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96316
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,13.56
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-40.31
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95764
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95746
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.70129
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90253
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99371
