Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94818
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98349
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97476
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99072
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91858
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98849
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9884
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,154.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,158.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,186.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,186.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,168.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,169.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97159
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96548
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98276
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96417
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88714
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96927
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98505
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97562
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99329
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95023
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9895
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94012
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9888
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98004
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,165.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,165.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,173.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,174.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,186.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,186.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98441
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95663
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98383
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,73.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.81
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.44
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89203
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97397
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91312
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.69
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95697
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98965
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98346
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9931
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96347
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97848
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94553
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96191
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9859
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,172.12
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,172.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,164.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,187.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,188.5
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97794
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96728
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97397
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.69
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96249
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97128
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90509
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.31
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96811
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98718
