Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97958
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94827
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.949
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98358
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,154.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,155.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,178.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98129
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96271
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95554
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89288
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9675
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94134
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.987
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94693
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95093
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98477
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96728
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98437
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96432
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,179.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,180.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,150.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,151.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,170.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,171.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98206
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95288
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92956
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9158
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96091
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98285
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91989
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98483
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94565
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99185
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93927
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96558
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85663
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98944
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,166.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,148.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,148.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,162.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,162.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.31
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9892
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98633
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94739
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,106.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.31
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96643
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95196
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99435
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94681
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98511
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
