Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98758
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98914
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96704
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88507
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,226.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,194.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,198.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,236.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,236.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98544
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96414
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9631
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92578
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93237
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94781
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.63
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99011
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95953
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97803
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96655
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98532
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97989
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88202
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98569
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,181.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,181.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,139.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,191.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,191.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98492
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97504
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96481
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,84.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.81
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89914
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93826
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.06
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97818
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93014
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98102
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97632
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91553
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98627
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,214.5
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,214.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,185.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,185.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,191.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99017
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98972
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92154
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,116.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,116.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85812
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94147
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98404
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.44
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9939
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97711
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98447
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
