Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99356
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97675
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96625
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90021
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97385
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,214.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,215.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,205.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,206.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9852
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98492
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98145
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,81.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,100.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,100.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,88.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,88.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86276
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98923
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98209
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98456
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9939
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9577
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.44
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96081
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97418
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98199
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,205.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,206.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,209.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,211.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,203.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,204.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98541
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97519
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9603
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,73.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,83.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9523
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95142
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97418
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99176
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97412
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98547
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98273
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97513
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96533
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91369
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97229
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,186.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,188.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,188.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,158.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,159.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9845
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98407
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9263
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,81.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,111.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,112.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,111.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93936
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99023
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9762
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98087
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
