Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97971
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98148
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97873
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85449
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,190.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,191.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,212.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,212.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,174.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,174.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98648
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99393
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96841
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,87.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,135.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,139.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,137.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99478
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95566
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97842
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99756
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98123
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98141
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97049
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99689
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85003
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,65.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,292.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,293.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,210.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,214.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97714
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.987
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98315
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,105.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,110.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,107.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,91.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,91.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,91.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.69
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99155
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96326
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97794
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97034
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97259
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9722
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95859
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97876
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9754
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97916
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84143
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,188.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,188.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,189.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,203.12
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,199.62
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98663
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95962
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,87.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,106.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,106.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,106.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.06
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95422
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93051
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94833
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96875
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97192
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
