Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95572
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97363
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9639
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84457
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9765
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,199.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,197.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,197.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,160.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,160.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.31
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9845
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91327
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,123.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,123.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,123.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.31
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96088
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94763
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.901
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98016
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95599
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9754
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94318
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98514
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97717
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.31
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97208
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79675
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,166.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,202.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,202.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,150.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97195
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,131.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,131.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,131.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,79.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,79.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.69
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97684
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94723
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98791
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94766
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97946
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9588
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90756
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97394
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86618
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,159.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,234.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,234.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,200.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,200.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99103
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97586
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96014
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,82.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,82.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98892
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88809
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90347
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.19
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89731
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98447
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95505
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
