Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96878
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97415
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98492
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87939
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96262
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,181.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,187.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,184.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,185.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98395
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98184
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96023
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,98.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9657
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.893
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95077
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92407
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96878
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92007
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93356
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99728
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97101
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97592
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87579
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93912
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,144.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,144.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,206.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,207.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9888
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99075
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9668
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,141.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,141.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,141.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.56
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9227
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99115
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9826
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89758
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98056
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9548
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91397
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9949
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98141
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96036
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85162
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93338
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,151.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,264.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,264.75
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99432
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98755
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97113
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,125.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,126.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,125.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,119.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,120.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,120.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,10.31
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97568
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84137
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.44
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9252
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94958
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
