Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92084
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96435
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95563
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96939
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,197.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,198.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,231.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,231.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,167.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9888
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96298
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,137.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,138.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,138.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,120.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.81
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91797
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94989
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90912
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93402
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9895
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99573
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95276
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99359
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96603
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91177
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96817
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99014
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,189.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,190.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,232.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,233.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,203.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99258
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99255
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97424
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,116.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,156.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,156.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,156.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92309
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99487
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99454
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.63
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95361
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98337
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96698
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97086
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97864
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96085
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93845
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98068
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,199.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,261.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,262.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,199.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,200.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97964
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98056
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,93.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95264
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98526
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86963
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98825
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99078
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,31.12
