Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99612
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97659
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.44
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95953
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93201
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,212.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,214.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,248.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,249.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,196.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,196.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97873
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96863
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,90.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,98.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98602
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98376
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93085
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97205
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99002
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98926
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93539
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96588
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98483
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,188.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,189.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,219.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,219.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,164.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97205
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92013
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,82.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98923
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91141
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.37
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95511
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98587
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97061
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98917
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98779
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98383
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98633
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98502
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95981
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,166.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,201.75
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,202.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,139.38
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9949
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98322
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96475
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,120.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,120.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,120.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93713
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98734
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96786
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.06
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98233
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98285
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97494
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
