Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98315
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95563
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9679
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96085
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96286
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91095
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,204.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,204.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,200.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,200.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,160.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,160.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98212
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97903
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91739
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87256
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96027
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99533
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98956
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98358
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98703
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98471
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98547
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97613
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.69
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98248
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99503
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92059
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,174.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,231.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,232.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,176.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,177.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93506
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98395
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93887
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,101.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,101.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,101.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.19
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94281
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92547
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98947
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98926
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99088
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97198
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97928
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98422
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.56
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98587
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93927
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91266
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,142.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,142.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,197.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,197.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,160.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99258
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98038
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97079
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,94.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,94.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,94.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.69
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.06
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89145
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78448
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,3.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,3.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97189
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9845
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97015
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.38
