Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98126
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99576
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9267
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99081
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90958
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85498
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,189.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,199.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,199.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,162.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96384
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,94.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,94.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,102.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,102.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,102.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9779
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81756
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,4.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97775
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99155
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9444
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95578
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97357
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95138
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98303
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90307
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95227
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,192.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,193.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,181.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,181.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,152.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98297
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96933
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96329
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91031
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93185
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97931
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,4.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,4.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97635
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96622
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97418
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98718
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95013
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,186.88
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,187.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,184.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,184.25
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,154.5
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,154.75
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98672
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97476
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96008
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,78.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,78.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95492
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92776
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98135
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99188
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97693
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.12
