Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96146
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98953
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93793
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98386
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90774
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97751
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,198.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,201.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,186.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,186.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,158.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98279
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98163
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92929
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99197
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88659
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97946
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98825
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95401
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93945
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9938
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91498
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94171
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,214.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,219.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,185.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,156.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,156.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98132
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9646
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,106.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,106.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,106.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99789
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9393
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93118
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91318
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99445
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91174
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98596
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98862
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99451
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97467
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90146
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,223.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,224.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,220.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,222.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,162.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,165.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98544
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96942
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96216
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9284
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91888
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94079
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9679
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98593
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94479
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
