Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98108
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9743
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.06
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88244
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86658
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,172.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,172.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,150.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,151.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,136.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97604
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95758
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.44
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89703
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92029
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93326
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96881
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98962
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92676
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93652
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99887
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98419
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,110.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,111.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90289
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89636
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,177.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,178.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,234.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,235.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96866
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98248
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.944
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.18
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89056
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94641
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87115
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,5.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98886
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92111
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96954
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98877
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97601
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9938
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91623
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89151
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,193.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,195.62
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,178.5
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,137.88
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,138.38
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98602
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97928
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98419
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,82.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,82.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,79.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.87
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.06
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91336
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96451
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89129
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99164
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89148
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
