Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98315
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98434
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91949
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9631
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,212.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,213.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,169.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,195.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,196.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96493
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97754
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96036
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,76.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98193
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97565
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93307
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98837
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96472
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98737
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99597
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9805
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99518
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99316
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98187
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,214.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,215.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,236.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,239.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97534
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98727
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9476
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9173
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93671
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99496
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91275
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98849
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97681
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9733
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,8.63
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98764
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98108
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,190.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,190.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,228.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,228.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,146.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,146.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9686
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94775
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,95.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,95.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,95.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95596
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91208
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91516
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95581
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99075
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94638
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
