Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98709
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97955
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98309
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98279
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98529
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,192.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,195.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,215.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,216.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,164.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,170.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95193
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95779
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.81
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90655
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92935
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88144
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98914
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93951
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92609
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98065
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9386
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93909
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88183
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,194.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,194.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,145.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,124.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97046
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97873
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95172
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.87
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91043
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99707
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90973
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96362
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98114
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95181
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89752
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98575
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95257
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94321
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97211
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,138.88
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,139.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,200.5
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,200.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,131.75
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,134.12
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95718
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97269
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96445
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91962
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95685
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95651
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97296
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9216
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
