Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97974
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97913
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98273
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96371
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92792
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99258
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,122.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,146.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,161.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94571
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9743
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98709
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,87.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,87.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.31
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90359
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94705
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9581
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93936
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93094
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,68.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97549
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98758
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93924
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97452
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,146.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,182.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,182.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97501
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98239
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,65.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91461
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99927
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98633
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9917
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93484
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95209
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97641
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99261
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98053
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98566
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,170.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,171.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,189.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,169.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,170.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98947
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94794
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97739
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90774
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99933
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9389
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97397
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98935
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.62
