Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98575
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97739
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98276
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98444
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93594
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88458
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,161.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,163.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,172.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97513
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91507
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98471
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,88.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,89.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.06
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91705
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95871
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85547
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96875
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99149
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95096
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93558
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97415
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9736
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97748
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83926
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,117.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,118.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,119.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,153.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97006
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89926
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96768
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-31.31
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91656
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95895
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81094
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98938
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98633
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9104
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94269
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96677
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90466
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.06
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97806
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91116
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77633
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,110.88
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,101.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97467
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9444
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97314
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.94
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90625
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98819
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8244
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99237
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90921
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
