Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92508
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97519
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91965
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.69
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96515
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88324
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81201
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,115.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,115.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,118.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.06
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89758
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92316
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8974
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86981
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93289
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92313
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94012
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99698
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92807
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.19
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89175
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97067
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94327
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97259
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92981
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87793
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,134.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,135.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93985
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90359
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94531
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.06
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89935
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95407
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92032
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,5.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94122
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92914
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.06
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89755
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9592
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97324
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9064
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84372
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,81.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,97.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,97.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93103
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89673
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9566
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.69
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89837
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93982
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86401
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94595
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88284
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.5
