Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95819
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9639
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9754
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94788
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90158
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83246
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,82.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,82.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9328
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89416
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89828
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.81
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-37.81
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90369
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93698
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.75558
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96869
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98477
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92313
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94702
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96127
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94058
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93829
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87597
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94903
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93225
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8963
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.81
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-30.06
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92447
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96194
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84112
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,5.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95267
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98535
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91839
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96902
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97253
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95779
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.13
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94681
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98212
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78619
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93433
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96405
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90576
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.31
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86401
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97421
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95056
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95608
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98001
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94348
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
