Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96722
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96353
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94604
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.37
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92584
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98376
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.77188
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93851
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95557
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92636
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.81332
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96997
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92364
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94299
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97592
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89075
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99371
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95535
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87643
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.31
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91116
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9942
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97702
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,106.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.87
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88275
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92752
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96478
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-32.43
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.31
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.79651
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99646
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90689
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9129
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98209
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91128
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96472
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98721
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90771
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94986
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,131.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-19.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.86886
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88843
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97269
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.44
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.84225
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91687
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85818
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93048
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98483
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92224
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.44
