Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96057
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9588
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95685
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98322
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92728
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98911
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,97.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89062
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89694
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.897
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.06
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86502
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81207
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88208
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,3.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,3.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93661
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97812
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94604
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95911
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94678
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97906
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95721
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9176
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99127
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-25.44
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92724
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.893
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8446
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-28.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.31
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.83948
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93436
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81994
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,4.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96768
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97748
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92502
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87646
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94672
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98068
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94119
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97391
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9928
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,99.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,127.88
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.87
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.81
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94168
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88687
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89178
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.94
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.44
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85919
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87509
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93448
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,4.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93268
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98233
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90634
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
