Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86822
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96173
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95187
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94516
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92926
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98654
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90466
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90097
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88385
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.37
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.56
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.858
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90799
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89673
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95431
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96948
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93967
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.44
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89014
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96753
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95508
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98148
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93506
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98383
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92786
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91904
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88244
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88031
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9595
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87189
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93506
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98502
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9386
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.19
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90695
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96799
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83996
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96106
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88675
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98828
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,92.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-18.69
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93542
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85574
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87408
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.81
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.31
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.81
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88003
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98517
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87442
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94348
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97491
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93466
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
