Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95401
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96869
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88513
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95557
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89728
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99033
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-23.56
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94241
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.8179
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90747
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-25.44
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.31
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87308
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98386
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86642
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96323
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97089
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9361
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95193
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9664
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95334
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.87
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94849
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88721
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99051
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,77.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,119.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.88678
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86929
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92532
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.44
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.81
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89532
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94998
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9089
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,5.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92297
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97351
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94809
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93054
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96829
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93582
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96155
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97125
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98404
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,97.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,114.25
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-20.81
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.8634
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88061
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90878
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.19
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96152
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9599
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92651
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93799
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94427
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92029
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
