Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93814
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97076
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98514
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9834
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86737
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98712
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,126.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.31
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.69
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90603
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83944
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88125
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96246
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95721
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93039
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,4.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,4.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95789
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9791
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92526
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93902
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95383
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98312
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.63
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9516
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87655
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99017
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9295
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83612
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84991
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.56
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89468
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92065
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88858
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94095
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98227
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96228
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.19
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91656
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96271
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88171
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9845
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88907
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98804
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,84.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-21.81
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-26.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95666
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.83087
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.83868
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.94
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91235
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93799
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88482
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,4.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95517
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97873
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93594
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
