Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89517
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9581
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88562
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.06
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98538
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92169
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98691
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,98.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.94
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96768
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86526
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85241
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.31
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88812
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94672
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8851
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94589
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98325
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91186
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93063
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95901
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87924
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93329
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93982
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98532
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,81.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.56
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-20.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.94
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87659
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.84604
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85385
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90152
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90787
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94177
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,4.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96054
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90265
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91476
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94641
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94907
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.44
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90185
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91131
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98776
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,74.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,103.62
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-17.37
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.31
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.81
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.866
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.85931
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.85827
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90948
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95019
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96634
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95828
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9852
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95062
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
