Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88357
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95294
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95395
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94266
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90768
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,87.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,108.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.13
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-22.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91803
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86075
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89242
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89725
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95776
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93991
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96011
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9845
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.935
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92465
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96579
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95468
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95389
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87659
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98676
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,110.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,111.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.57
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92398
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.87381
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8967
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89984
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93613
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90457
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9075
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97119
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92255
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.31
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90375
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95999
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98721
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95914
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90869
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,84.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,125.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92029
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.89105
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91577
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-23.31
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.884
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9552
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83868
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94885
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96783
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93396
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.87
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94928
