Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96139
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97479
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9122
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9353
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98911
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,84.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.31
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-24.69
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9306
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86658
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84927
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91458
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92612
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82068
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9339
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97122
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94852
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94708
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96088
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97824
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91742
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93445
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98621
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,112.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-14.37
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90793
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.91174
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90451
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-26.38
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85931
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94314
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92013
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95633
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95599
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93246
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95355
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97131
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86142
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94873
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93787
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98773
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.31
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.07
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92889
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86819
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93433
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.31
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.19
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89178
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95319
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92502
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97296
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98865
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92636
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94064
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96051
