Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92569
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94214
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93643
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99469
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,94.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,128.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,128.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9342
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88241
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93945
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88205
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94272
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92773
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,4.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,7.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94525
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98288
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92279
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95196
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95496
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92508
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9227
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94495
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.992
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,92.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,129.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.94
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.19
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94958
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.88489
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92966
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-31.93
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.94
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8027
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91919
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90646
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93289
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88034
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.69
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95111
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94363
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97858
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.94
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90106
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94061
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95853
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,116.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.94
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90713
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86426
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90927
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.82351
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96201
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9079
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96094
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97528
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92807
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95419
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95438
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97415
