Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93256
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98328
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96948
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,90.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,100.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.56
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90356
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92187
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93417
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-29.94
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.82016
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93552
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92801
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,6.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9404
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98395
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96335
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96313
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95566
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97839
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95828
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98221
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98004
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,112.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91238
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.86764
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9165
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.81
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.19
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89184
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9632
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89728
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93817
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98642
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92782
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95532
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96103
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97919
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95474
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97482
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92212
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,113.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,113.38
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,105.88
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,106.5
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91263
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95978
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92483
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.06
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90375
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97436
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98212
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97391
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95624
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91809
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98746
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.983
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98248
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
