Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96274
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98294
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93759
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,120.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,138.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,139.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,131.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-13.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.19
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91589
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97201
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94675
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,48.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-24.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87384
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98846
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96838
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96735
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95877
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93399
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97568
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97336
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9689
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98358
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,123.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,153.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,154.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91763
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9436
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93597
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.06
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90713
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9707
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96509
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97815
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97842
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95422
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98294
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97537
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98355
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.992
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9874
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97839
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,152.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,153.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,143.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,156.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,156.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93918
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94754
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93741
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-20.68
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.44
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.8974
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99115
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97296
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,13.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97488
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98495
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96152
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96353
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98105
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97522
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
