Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98456
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98193
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,129.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,130.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,173.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,174.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,155.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,155.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-17.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91577
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90454
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92724
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92062
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97745
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92596
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95959
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96683
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97574
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97043
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97537
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98434
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97388
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97931
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,138.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,129.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-13.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-28.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94849
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93915
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.81265
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.19
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91147
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97144
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87573
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98541
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97321
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95282
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98495
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9808
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97012
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97949
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,182.25
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,182.5
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,149.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,149.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,123.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-23.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93127
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96378
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.86603
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.63
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91089
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96564
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94806
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95636
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95392
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98953
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97382
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98743
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
