Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99149
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97705
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,171.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,172.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,180.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,184.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,142.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.06
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95779
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9819
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8992
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,96.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,96.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-29.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91058
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9722
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.81689
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97012
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98129
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97745
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98022
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96924
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98184
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98383
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96701
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,146.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,200.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,218.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,147.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,148.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93198
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97455
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91614
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,86.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90808
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96497
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96286
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98105
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97986
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97778
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98254
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9751
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98871
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97797
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97214
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,165.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,165.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,186.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,193.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,181.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,181.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93069
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97809
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93414
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,94.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,94.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.44
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93149
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94238
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97668
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96274
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95013
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9823
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97247
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98611
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
