Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9798
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96185
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95157
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,153.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,186.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,186.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,170.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,171.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95752
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98126
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94244
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,102.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,102.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,102.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.69
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,15.44
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92947
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9527
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9859
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96814
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94873
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9873
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97372
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99026
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97351
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94668
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95593
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,169.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,170.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,201.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,202.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,194.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,195.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95389
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98868
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92651
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,120.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,120.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,120.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90576
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96381
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96158
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98489
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9584
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93362
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98145
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97717
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98828
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,63.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97879
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98471
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95032
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,151.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,152.38
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,233.88
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,234.25
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,158.5
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,158.75
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9667
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91788
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,41.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,166.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.56
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92526
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93848
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99286
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94858
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94653
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9826
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99359
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
