Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99274
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9801
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95264
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,198.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,199.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,294.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,294.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,182.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,205.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97189
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98654
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96655
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,107.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,107.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,107.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9223
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95776
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91653
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97449
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97644
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98315
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97821
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98917
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98526
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97705
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95615
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,163.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,164.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,234.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,234.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,201.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,205.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95663
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98456
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95279
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,108.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,108.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,108.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.13
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92294
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97369
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92483
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98965
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96457
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96301
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97711
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97955
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9733
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94217
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,164.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,213.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,221.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,180.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95956
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98691
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9566
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,107.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,107.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-27.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91409
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97174
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85415
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,12.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99136
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98581
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96463
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97232
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97967
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98654
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
