Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98358
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98849
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,181.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,230.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,231.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,198.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93252
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9881
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95999
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,117.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,118.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,117.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,65.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.37
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.13
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91522
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96408
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98404
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95712
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99216
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96793
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96512
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99176
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97815
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98587
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,190.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,241.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,242.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,191.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,192.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97577
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95428
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,118.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,118.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,118.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.37
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9733
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98032
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99011
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97638
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98471
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97543
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97604
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98495
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99347
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97012
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97229
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,229.88
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,230.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,242.75
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,243.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,213.38
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94995
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97818
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9472
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95309
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99533
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95264
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.56
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97192
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98257
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97491
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98257
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98111
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97433
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,37.5
