Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98676
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97174
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95117
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,170.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,226.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,226.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94565
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98315
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93988
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,101.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,102.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,102.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.37
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.31
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92813
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98666
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95468
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98373
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95639
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98282
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98257
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98431
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98874
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98761
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97751
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,42.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,167.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,167.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,280.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,281.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,170.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.63
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93906
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97675
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,101.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,103.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,102.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97659
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97357
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96197
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99265
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97995
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99704
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95935
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98651
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,89.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99573
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98181
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96762
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,252.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,252.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,244.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,246.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,210.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95016
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9895
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97128
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,106.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,107.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,107.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.13
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.922
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96725
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97729
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96493
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98996
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97797
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98126
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,51.75
