Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99829
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97742
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95941
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,101.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,102.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,235.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,236.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,251.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,251.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,181.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93646
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98083
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93613
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,89.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.87
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92016
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99307
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89142
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9884
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9639
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,95.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99319
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9845
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9938
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,81.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9942
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9762
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97891
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,213.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,287.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,288.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,191.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,193.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.94
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97034
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95053
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,160.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,161.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,160.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.69
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96741
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9198
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97308
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98364
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98077
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99097
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99078
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99322
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,93.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99213
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98831
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96051
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,210.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,211.5
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,330.88
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,333.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.62
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,217.12
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,217.38
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9744
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99341
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97189
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,142.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,142.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,142.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,73.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.37
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94488
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99338
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93487
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9837
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98831
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95569
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98416
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99127
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99176
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.12
