Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99582
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98437
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97498
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,217.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,217.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,305.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,312.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,212.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,212.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96963
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96997
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,151.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,152.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,152.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.94
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.19
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.07
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93304
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99417
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93863
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98025
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96316
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9906
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99063
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.44
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9957
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9888
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98422
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,205.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,205.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,326.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,326.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,193.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,193.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97726
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99527
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96759
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,168.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,168.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,168.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.81
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95315
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98959
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91464
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97983
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99277
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97534
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9899
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99704
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98022
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98987
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,94.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,269.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,269.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,312.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,313.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,228.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,228.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95862
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9942
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98215
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,151.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,152.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,151.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,88.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.44
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.31
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97754
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91211
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98553
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99365
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98209
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.996
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,71.75
