Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,100.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,101.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98025
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95764
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99127
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,223.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,329.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,330.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,275.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,275.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98462
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99377
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97855
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,74.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.31
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98593
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91339
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9837
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97507
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99509
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99161
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,73.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97998
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98706
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98999
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,264.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,275.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,345.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,346.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,236.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,241.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9884
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,151.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,152.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,152.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,88.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.32
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97455
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98477
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97876
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98807
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99698
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99588
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,73.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98651
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99088
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99557
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96188
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96036
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99155
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,206.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,208.25
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,352.38
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,353.12
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,320.62
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,321.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.88
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9877
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95865
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,131.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.87
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97494
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93811
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98984
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99686
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98575
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,55.0
