Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98553
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98206
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99719
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,230.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,238.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,336.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,336.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,280.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,281.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96957
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9848
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,136.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,136.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,136.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,90.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,91.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91574
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89413
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97339
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9632
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,98.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,98.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98096
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98791
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99243
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97821
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96097
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97131
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,175.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,176.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,340.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,341.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,239.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,240.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97537
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99429
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97763
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,185.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,79.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.06
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-19.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94836
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98868
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91583
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97034
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99643
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98407
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,80.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98044
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99103
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98938
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97284
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98715
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95993
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,178.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,388.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,388.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,228.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,229.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9812
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97351
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,116.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,116.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,8.31
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9078
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98291
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87601
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98459
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98352
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94018
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99707
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97998
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98944
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
