Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,91.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,92.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96176
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97549
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93494
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,231.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,232.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,252.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,252.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,208.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,208.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98206
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96973
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,140.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,140.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,140.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.44
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89902
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98926
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95837
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93854
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9877
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99429
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,102.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,106.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98077
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9834
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,194.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,201.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,311.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,311.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,237.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,240.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97623
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95358
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,129.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,131.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,130.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.44
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95129
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98575
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98935
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96078
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.991
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98782
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99234
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,86.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98077
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97296
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,204.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,208.25
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,282.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,284.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,242.75
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,244.12
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.06
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99649
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95071
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,151.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,155.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,153.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,164.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.69
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.31
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91778
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99548
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9855
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9877
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98993
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95816
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98813
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99185
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,79.38
