Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98471
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97647
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97455
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,293.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,297.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,347.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,348.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,215.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,215.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.44
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98145
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98761
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95465
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,118.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,121.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,119.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.37
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9151
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99222
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98212
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98663
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99484
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9888
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98785
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99338
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97577
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9718
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98529
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,193.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,193.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,296.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,299.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,270.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,270.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98694
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95639
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,131.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,135.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,133.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99628
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96478
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95703
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99753
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99597
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,79.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98181
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98544
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98645
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97882
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97806
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98828
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,235.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,235.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,338.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,342.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,252.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,252.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99585
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96649
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,132.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,133.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,132.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,160.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,161.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,161.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9642
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99689
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98312
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96036
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99576
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97833
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,53.62
