Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98309
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9559
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,253.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,254.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,386.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,386.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,222.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,222.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9863
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98965
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97433
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,90.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,89.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,126.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,126.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97522
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99872
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93542
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99594
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97183
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,79.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99292
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9826
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97974
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99017
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98029
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,28.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,237.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,240.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,345.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,346.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,218.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,219.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98685
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98245
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97208
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,88.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,91.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,99.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,99.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,99.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.44
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9938
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9967
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97891
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93466
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97092
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,73.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99463
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99316
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97897
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98389
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97003
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,45.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,276.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,282.75
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,290.38
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,291.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,221.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,221.5
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97848
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95825
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9769
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97967
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99683
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95349
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96539
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9931
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96912
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99631
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99313
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,93.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,93.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.25
