Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95505
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98831
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98959
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,36.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,191.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,195.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,255.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,257.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,222.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,223.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98489
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96243
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95526
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,72.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99231
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98843
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9856
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98599
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96857
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,66.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99619
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98157
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99255
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,84.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,84.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,85.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96216
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96481
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,224.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,229.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,213.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,214.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,223.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,225.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93942
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97794
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,91.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98901
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98685
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97296
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98334
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98029
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98965
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98724
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97217
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94107
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93289
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99084
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,211.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,225.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,181.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,182.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,208.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,208.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98682
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98779
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97778
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,72.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97171
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98236
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92181
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9509
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99283
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97058
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.87
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95019
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99088
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98788
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
