Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95032
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97821
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99472
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,150.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,150.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,258.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,258.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,204.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98547
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93475
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96326
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.81
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-14.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93051
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98544
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94131
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97827
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98865
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98752
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97583
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99344
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98059
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,64.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95315
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99362
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98895
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,161.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,163.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,215.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,182.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,183.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96475
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96304
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97223
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94165
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98218
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97635
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93878
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98666
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97946
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97409
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,46.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97113
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98614
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98746
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,147.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,149.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,204.88
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,210.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,190.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,190.25
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95465
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95917
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98734
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,77.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-12.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96246
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9447
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95993
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (Max),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Min),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (Max),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.69
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95676
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99066
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98172
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97989
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98904
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98102
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.5
