Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.56
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99783
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98685
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99011
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,175.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,176.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,191.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,192.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,213.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98413
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97626
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96835
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,75.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.81
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87332
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99548
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97018
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.63
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96112
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97766
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,66.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97491
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99246
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99136
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,65.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,74.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96979
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94961
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,152.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,153.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,228.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,230.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,192.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,200.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.56
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9505
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95642
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,95.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,95.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,95.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,58.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-22.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.37
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88852
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99417
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97403
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.81
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95581
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94809
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97971
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98721
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.987
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9877
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96558
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97473
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,186.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,187.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,181.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,183.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,183.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99139
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97781
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89468
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,75.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91565
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99176
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.85821
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.31
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96674
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99536
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98676
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98102
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99335
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9902
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
