Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99295
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95831
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94553
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,187.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,230.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,231.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,164.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.87
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.56
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96048
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94556
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89545
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,52.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.19
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93677
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.996
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8967
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.87
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96997
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99194
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94571
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98508
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98251
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.81
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9921
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98038
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95123
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,152.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,207.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,209.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96942
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97208
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94488
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91394
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99796
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97623
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98352
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99222
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94684
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90805
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9856
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99332
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,82.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,83.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92477
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96686
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98334
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,199.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,207.75
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,197.88
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,198.25
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.06
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98813
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89728
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,68.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,70.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,111.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,111.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,111.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-23.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93097
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9971
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86813
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98798
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99646
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95288
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91562
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99533
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99509
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,62.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,72.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
