Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99057
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95239
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98169
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,168.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,169.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,274.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,276.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,166.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.81
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95966
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98788
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93256
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,104.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,104.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,104.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96707
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99664
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98248
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98679
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92862
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.06
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88583
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95944
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99176
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,69.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99442
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95633
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95935
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,165.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,165.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,230.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,231.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96313
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97818
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,134.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,134.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,134.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,64.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98404
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.87738
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,8.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98032
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93063
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95843
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,78.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9957
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94952
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98929
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,211.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,212.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,226.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,227.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,203.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,203.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98425
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99109
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96582
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,67.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,109.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,111.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,109.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.81
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90649
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96527
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9772
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98541
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99139
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97104
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99133
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99545
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,88.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,89.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
