Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99377
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96271
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97693
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,173.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,181.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,233.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,235.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,231.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,231.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97983
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97641
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89151
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.06
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96738
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95944
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98697
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98352
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97705
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97809
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99713
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99646
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,67.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,104.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,105.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99561
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98877
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,196.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,197.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,221.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,221.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,204.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,204.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98352
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96283
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96805
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,64.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,71.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,9.13
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98517
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97238
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99493
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98767
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97736
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94977
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98608
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99484
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99792
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,119.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,120.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98984
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98495
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99066
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,191.25
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,191.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,191.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,191.88
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,262.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,262.12
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97214
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97342
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9516
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,75.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,75.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.69
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94156
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97922
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96728
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91788
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99033
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94491
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9722
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99582
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.44
