Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96283
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98782
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,155.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,156.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,201.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,202.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,194.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,194.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95776
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98212
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97382
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,79.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,79.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.56
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.81
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95325
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99533
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89071
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95627
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99362
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9252
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99588
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9964
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,71.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,86.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97751
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96634
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,158.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,242.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,242.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,223.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,224.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.63
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95123
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98358
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9649
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,70.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,11.44
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96823
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97427
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97482
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92737
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98746
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92724
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99039
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99429
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,72.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99017
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96017
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95679
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,152.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,209.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,209.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,187.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,189.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97299
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9418
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95038
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,52.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.44
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.13
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97528
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9472
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93491
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99207
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93564
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.31
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99222
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
