Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94635
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94302
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,162.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,172.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,146.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99371
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98025
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88516
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,102.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,103.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,103.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,84.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-36.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97232
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96924
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.71579
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9718
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95587
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99515
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99802
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,63.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,73.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98254
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97147
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99356
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,227.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,228.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,220.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,229.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,165.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,170.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-21.69
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95154
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99075
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.8501
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,112.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,123.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,115.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.94
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,7.06
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96164
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97531
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97107
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.32
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96182
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99145
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94314
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99713
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99564
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98062
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,61.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,43.62
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.38
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97845
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.978
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,174.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,252.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,262.5
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9837
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96771
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92691
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,57.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.13
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.56
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94296
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98453
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94131
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.44
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96689
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9942
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99524
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9805
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99271
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,85.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
