Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99615
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98056
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98911
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,194.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,195.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,176.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,177.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,236.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,236.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96286
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93829
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.84955
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,45.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98618
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99832
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90695
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99536
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99078
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93851
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9935
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99762
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98947
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99658
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98642
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99707
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,231.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,234.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,226.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,226.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,193.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,194.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.94
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93573
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96274
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87399
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97086
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99203
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95203
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.56
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99219
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98627
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93466
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99698
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99359
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,43.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,70.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,81.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,82.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99197
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99243
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99738
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,183.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,231.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,232.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,197.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,197.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98953
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96997
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91919
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,78.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,68.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,4.44
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-43.19
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9928
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98294
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.64282
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,59.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,67.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,5.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98544
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93655
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99649
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98727
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95325
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
