Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.991
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99185
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,261.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,269.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,200.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,129.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,132.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-11.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.69
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.89316
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9866
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9483
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,99.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,100.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,100.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99771
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84509
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,69.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,8.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99191
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98743
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9364
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99771
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98657
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96826
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,78.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,39.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,41.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.19
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98639
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98785
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95703
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,229.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,229.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,221.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,221.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,143.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95291
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98001
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95172
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,80.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95465
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99414
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98556
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98972
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99503
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94846
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99478
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9852
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.25
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,59.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99921
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95523
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94351
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,96.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,234.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,234.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,211.5
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,212.12
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98001
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97699
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93948
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,70.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.94
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.81
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-47.31
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96228
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99557
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.60925
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97708
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97391
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97592
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99677
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99878
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98743
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,118.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,118.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99716
