Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97238
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96948
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,235.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,237.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,273.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,279.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,168.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.81
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99384
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99396
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92328
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,85.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,85.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,108.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,108.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,108.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.06
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.44
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96915
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98782
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95782
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,19.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.992
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97275
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97443
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.56
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98907
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99814
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98795
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99786
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97366
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97748
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,19.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,252.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,253.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,257.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,257.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,174.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,174.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.56
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98239
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.93121
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96417
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96194
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9765
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92639
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,17.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,11.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97607
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97488
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94363
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99728
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9967
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,59.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,87.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98505
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97809
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93887
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,203.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,205.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,168.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,183.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.06
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97723
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98389
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,76.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,97.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,98.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,97.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.87
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-61.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98129
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96359
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.42464
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98813
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98587
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94693
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99423
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99051
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98978
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,54.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,50.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,74.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,80.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.06
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97577
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96805
