Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97464
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,20.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,193.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,194.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,194.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,211.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,218.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.44
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.92078
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96881
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,88.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,88.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-53.56
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99365
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97324
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.5306
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,54.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,6.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,6.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9704
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98392
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93826
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98712
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99118
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98938
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,60.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,63.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95447
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97696
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96887
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,222.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,223.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,170.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,166.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.37
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98962
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95721
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91394
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,83.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.56
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98499
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9924
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89837
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9946
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92047
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.69
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98157
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99225
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,52.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,87.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,87.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.12
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99158
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90658
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,33.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,231.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,183.38
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,184.62
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,183.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,185.75
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.37
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9794
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98782
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9679
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,79.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,81.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,66.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.44
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9639
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99164
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.82275
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,7.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,7.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.992
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99554
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,48.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97729
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98889
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97989
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99582
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91568
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99435
