Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,57.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,57.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,218.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,219.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,213.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,214.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,225.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,225.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-6.87
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92621
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97018
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.88367
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,30.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,50.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95163
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97269
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88949
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,15.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,12.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97626
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99051
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.94
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99484
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99344
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9903
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,56.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,62.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.69
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96738
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98151
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99762
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,76.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,139.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,145.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,193.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,194.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,221.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,222.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.44
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99051
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97284
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94592
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,78.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,78.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,53.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.19
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9574
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.83404
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99023
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99405
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96481
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99194
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98138
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,63.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9819
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98602
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98917
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,202.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,203.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,216.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,216.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,170.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,170.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91656
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98526
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90549
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,85.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,86.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,85.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-33.81
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99298
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97858
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.77224
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,8.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,8.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97687
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98608
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98706
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99426
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99313
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,42.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,76.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,86.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.94
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.995
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99783
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
