Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,71.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,183.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,184.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,254.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,255.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,237.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,237.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.87
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95663
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98218
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93845
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,44.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,77.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,77.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,48.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97839
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97205
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98044
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,27.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,28.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90164
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93179
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,66.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99261
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99286
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99664
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,59.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,57.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,58.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,112.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,112.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98282
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98236
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99155
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,155.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,162.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,238.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,241.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,239.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,239.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.87
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95172
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98544
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9555
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,41.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,77.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,80.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.81
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-17.69
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99826
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99637
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93576
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,86.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.87
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95383
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99457
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,60.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99005
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99173
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99094
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,66.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98923
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99414
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98486
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,40.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,31.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,32.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,224.88
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,225.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,260.12
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,263.25
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,219.62
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,220.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-9.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-20.44
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93484
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9827
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.87948
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,69.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,70.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-24.81
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9801
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97733
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86584
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95538
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99088
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.94
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98935
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99625
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99106
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,69.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,81.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,73.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.31
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98428
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97806
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99521
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
