Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,221.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,234.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,202.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,208.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95154
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9826
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95969
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,61.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,5.44
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-21.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9523
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97772
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88205
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,11.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98718
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9928
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94534
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,30.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.56
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99585
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99121
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99207
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,55.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,55.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,60.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,68.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.44
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97589
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93875
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99475
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,47.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,47.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,170.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,170.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,203.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,208.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,203.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,205.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98578
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97598
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9436
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,63.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,75.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,68.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,69.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,68.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,48.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,48.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.81
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98441
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98813
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.86801
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,37.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99152
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99606
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95303
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,56.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98184
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99756
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97906
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,87.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,87.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,37.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,38.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98206
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97461
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98093
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,31.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,188.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,248.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,249.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,143.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.44
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97565
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98407
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92627
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,57.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,83.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,45.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,45.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,45.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.56
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99612
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98895
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.8511
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,49.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98569
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9953
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99268
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.06
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99402
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99301
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98199
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,51.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,35.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,46.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97949
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9762
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9331
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
