Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,25.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,25.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,186.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,192.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,223.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,224.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,140.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.32
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-17.44
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98202
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89654
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,83.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,84.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,83.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-25.81
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98801
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99353
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84598
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98849
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99304
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93124
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98373
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99072
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97592
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,60.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,34.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.63
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95804
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98447
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97891
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,163.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,232.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,233.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.19
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9826
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96381
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.92886
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,58.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.31
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-26.69
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98422
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97653
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.84482
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,10.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97656
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.56
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98013
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98935
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98169
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,50.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98444
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98102
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93875
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,23.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,167.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,194.5
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,194.75
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.31
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96249
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97379
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91565
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,38.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,39.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,35.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.94
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-22.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92087
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99036
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.89657
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,16.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98392
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99777
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97501
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.06
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97546
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98422
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,38.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,38.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,53.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,53.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.19
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.81
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98642
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9758
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
