Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,24.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,24.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,146.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,146.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,192.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,192.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-10.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-2.31
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.31
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90063
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96686
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94269
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,25.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-18.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89233
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99628
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90603
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.44
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91977
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99414
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98968
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.19
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97531
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97235
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.987
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,23.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,37.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,49.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99277
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98117
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90512
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,40.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,12.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,111.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,112.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,188.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,189.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,144.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,144.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-12.94
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-7.56
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93301
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95352
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90069
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,47.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.63
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,6.63
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96875
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98584
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91647
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9722
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99332
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97964
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.31
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9454
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97043
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91766
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,27.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99255
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95395
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88812
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,46.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,132.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,94.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-3.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-18.19
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96963
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97995
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.89456
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,40.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,40.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,40.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,66.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,68.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,32.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-19.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.56
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90893
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98459
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94144
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99359
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98898
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97821
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,29.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,44.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,44.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.94
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98355
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95709
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9368
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,21.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98645
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97745
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97876
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
