Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,23.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,21.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,155.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,173.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,174.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-5.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-3.94
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-16.44
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97385
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98175
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91763
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,45.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,67.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,36.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.19
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-16.07
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98267
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98209
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92071
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,32.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,9.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,10.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,11.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97891
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99884
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97223
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,74.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.81
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95413
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95703
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86227
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.44
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.94
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99112
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98264
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91473
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,150.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,151.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,199.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,199.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,95.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-8.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-8.13
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-8.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94726
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96432
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96979
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,34.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,34.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,55.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-15.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95215
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99075
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93136
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,9.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98059
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9985
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90988
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.81
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98303
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97296
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88986
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.13
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.81
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98553
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98282
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96506
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,23.38
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,129.75
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,174.12
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,174.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,-7.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-10.19
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.44
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9679
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.90777
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91595
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,41.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,32.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,33.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,31.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-20.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93683
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98944
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.88449
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,14.75
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.25
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.93
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96954
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99347
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95746
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.69
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.19
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99289
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99368
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90744
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.62
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.88
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,16.38
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,4.81
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.18
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9819
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98883
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89297
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931297,Clifford Bridge Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,22.5
